ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
510,2009-07,59565.941999999995,1297115.0,2868.0,44.12292,26.12188845322118
510,2009-08,112919.0,2249070.0,2520.0,67.45459976105137,28.559400626332952
510,2009-09,137850.0,2861030.0,1800.0,85.0925925925926,27.407498348496866
510,2009-10,137490.0,2776970.0,1920.0,82.1326164874552,28.163392114426877
510,2009-11,130562.0,2719860.0,1680.0,80.59382716049383,27.305823706612347
510,2009-12,153187.0,2973100.0,1920.0,91.50955794504182,29.308759151502915
510,2010-01,142007.0,2828100.0,1800.0,84.83094384707289,28.56275066888252
510,2010-02,138755.0,2705500.0,1080.0,91.7691798941799,29.17333918560956
510,2010-03,143460.0,2929600.0,720.0,85.69892473118279,27.85528058438012
510,2010-04,134590.0,2813700.0,1200.0,83.08024691358025,27.20946736799706
510,2010-05,143250.0,2959200.0,720.0,85.57347670250897,27.53628514463368
510,2010-06,140220.0,2787600.0,840.0,86.55555555555556,28.61307576409815
510,2010-07,145130.0,2590900.0,1200.0,86.69653524492234,31.863360865593677
510,2010-08,128960.0,2147800.0,1200.0,77.03703703703704,34.1543657075457
510,2010-09,130050.0,2116400.0,480.0,80.27777777777779,34.95406114156114
510,2010-10,141470.0,2384700.0,1440.0,84.51015531660693,33.74548231084273
510,2010-11,142210.0,2218300.0,1080.0,87.78395061728395,36.4665682429488
510,2010-12,151220.0,2484900.0,960.0,90.33452807646356,34.6166753859981
510,2011-01,132180.0,2166000.0,840.0,78.9605734767025,34.71301477377654
510,2011-02,115400.0,2027300.0,960.0,76.32275132275133,32.379700422565314
510,2011-03,126380.0,2370000.0,960.0,75.4958183990442,30.332977496483828
510,2011-04,125760.0,2361700.0,720.0,77.62962962962962,30.29024854977347
510,2011-05,126700.0,2407800.0,1080.0,75.68697729988052,29.93237948888335
510,2011-06,122920.0,2310500.0,600.0,75.87654320987654,30.262278006203562
510,2011-07,122300.0,2263700.0,720.0,73.05854241338112,30.732127343140288
510,2011-08,112170.0,2110000.0,600.0,67.00716845878136,30.239827014218008
510,2011-09,90710.0,1806900.0,360.0,55.99382716049382,28.556572951832788
510,2011-10,120650.0,2514496.0,1200.0,72.07287933094385,27.293637240491403
510,2011-11,65990.0,1557896.0,720.0,40.73456790123457,24.094876465865926
510,2011-12,72080.0,1051000.0,1200.0,43.058542413381126,39.011899777989214
510,2012-01,82100.0,727896.0,4800.0,49.044205495818396,64.15918849212892
510,2012-02,78280.0,2474912.0,0.0,49.98722860791826,17.991861259444107
510,2012-03,81524.0,2480768.0,840.0,48.70011947431303,18.693230752197167
510,2012-04,93935.0,2711160.0,26160.0,57.98456790123456,19.70867051987587
510,2012-05,112465.0,3115672.0,39120.0,67.18339307048986,20.53291900859055
510,2012-06,96501.0,2851752.0,0.0,59.56851851851852,19.2488636809933
510,2012-07,119086.0,3510976.0,411000.0,71.13859020310633,19.293805008445894
510,2012-08,92833.0,2739904.0,727680.0,55.4557945041816,19.27312228214322
510,2012-09,103123.0,3094224.0,202800.0,63.656172839506176,18.95783880977374
510,2012-10,120290.0,3382856.0,1846440.0,71.85782556750299,20.226980299092443
510,2012-11,95791.0,2766912.0,332400.0,59.130246913580244,19.693114140721978
510,2012-12,102749.0,3032816.0,1960440.0,61.37933094384708,19.27154702648188
510,2013-01,115915.0,3456072.0,1906200.0,69.24432497013142,19.07839762404641
510,2013-02,90525.0,2678544.0,344280.0,59.87103174603175,19.224488192092423
510,2013-03,95503.0,2189584.0,349920.0,57.05077658303465,24.81078133258799
510,2013-04,98311.0,2590952.0,435480.0,60.68580246913581,21.58379384617443
510,2013-05,90298.0,2382768.0,813480.0,53.94145758661888,21.55665693568712
510,2013-06,74280.0,2292936.0,1211880.0,45.85185185185185,18.42743975409693
510,2013-07,89872.0,2718200.0,1246920.0,53.686977299880525,18.80736860177078
510,2013-08,96086.0,2812064.0,1435800.0,57.39904420549582,19.436584539564773
510,2013-09,110948.0,3079856.0,1062960.0,68.48641975308642,20.491516702945418
510,2013-10,114082.0,3279456.0,457200.0,68.14934289127838,19.787929563114535
510,2013-11,74653.0,2312640.0,0.0,46.0820987654321,18.36218124452285
510,2013-12,82680.0,2439568.0,0.0,49.39068100358423,19.278470614469445
510,2014-01,60587.0,1761088.0,0.0,36.19295101553166,19.569666687108572
510,2014-02,6615.0,329040.0,20160.0,4.375,11.435790481400437
510,2014-03,47663.0,1566464.0,120.0,28.47252090800478,17.307964413268778
510,2014-04,80813.0,2247392.0,240.0,49.88456790123457,20.45443258971584
510,2014-05,73503.0,1988064.0,550200.0,43.90860215053763,21.03099120551451
510,2014-06,49055.0,1396752.0,340560.0,30.280864197530867,19.977862331084307
510,2014-07,76346.0,2392384.0,97440.0,45.60692951015531,18.15266682383207
510,2014-08,89172.0,2703792.0,91080.0,53.26881720430108,18.760321060199896
510,2014-09,48235.0,1703104.0,47880.0,29.77469135802469,16.110393630296997
510,2014-10,122958.0,3931792.0,3360.0,73.45161290322581,17.788990109344542
510,2014-11,130424.0,3872480.0,7680.0,80.50864197530863,19.15814120839014
510,2014-12,106939.0,3378112.0,11400.0,63.88231780167264,18.007238313393202
510,2015-01,124818.0,3349808.0,334680.0,74.56272401433692,21.195435380177013
510,2015-02,86153.0,2780992.0,39480.0,56.979497354497354,17.62202054758398
510,2015-03,104420.0,3649504.0,480.0,62.37753882915173,16.275520362949777
510,2015-04,100832.0,3400496.0,1315800.0,62.24197530864197,16.86712840322902
510,2015-05,104573.0,3465520.0,397560.0,62.46893667861409,17.164699140869672
510,2015-06,1.0,16.0,120.0,0.0006172839506172839,35.552083333333336
510,2015-07,4.0,48.0,720.0,0.0023894862604540027,47.402777777777786
510,2015-08,2.0,32.0,240.0,0.0011947431302270013,35.552083333333336
510,2015-09,58424.0,268268.0,3360.0,36.06419753086419,123.8817848817849
510,2015-10,73234.0,2431952.0,2532.0,43.7479091995221,17.12942538887829
510,2015-11,81175.0,2783904.0,0.0,50.108024691358025,16.5864361103448
510,2015-12,79158.0,2352472.0,596928.0,47.286738351254485,19.14059295923607
510,2016-01,93764.0,2369208.0,919668.0,56.01194743130227,22.512201827221023
510,2016-02,102361.0,3205248.0,51516.0,65.36462324393358,18.165941865756828
510,2016-03,106364.0,3727600.0,1376328.0,63.53882915173238,16.23119129377258
510,2016-04,123606.0,3868128.0,2201508.0,76.3,18.177064719678356
510,2016-05,113420.0,3732512.0,5745096.0,67.75388291517324,17.285162557191153
510,2016-06,117092.0,3814560.0,4341468.0,72.27901234567902,17.460947702137773
510,2016-07,132108.0,4299312.0,100956.0,78.91756272401433,17.478944072912135
510,2016-08,120484.0,4160880.0,3830604.0,71.97371565113501,16.47135109239712
510,2016-09,135890.0,4356288.0,1797600.0,83.88271604938271,17.744180748992413
510,2016-10,124288.0,4121680.0,164568.0,74.24611708482675,17.152995218778102
510,2016-11,98749.0,3124544.0,0.0,60.95617283950617,17.977574594351474
510,2016-12,76800.0,2659360.0,0.0,45.878136200716845,16.42741110643162
510,2017-01,115340.0,3913056.0,0.0,68.90083632019116,16.76675127232185
510,2017-02,108481.0,3492640.0,0.0,71.74669312169311,17.667898447401775
510,2017-03,75887.0,2588768.0,0.0,45.33273596176822,16.67474843889706
510,2017-04,105877.0,3569888.0,0.0,65.35617283950617,16.870660041248726
510,2017-05,108730.0,4008672.0,2184.0,64.95221027479093,15.42886230984559
510,2017-06,104777.0,3871600.0,48.0,64.67716049382716,15.39432022075283
510,2017-07,92239.0,3456112.0,240.0,55.10095579450418,15.181399744375568
510,2017-08,100625.0,3717696.0,0.0,60.110513739546,15.39632454258408
510,2017-09,71576.0,2680224.0,0.0,44.18271604938271,15.19082534395135
510,2017-10,26521.0,0.0,96.0,15.842891278375149,0.0
510,2017-11,53297.0,1181428.0,0.0,32.89938271604938,25.66141158552757
510,2017-12,80656.0,2211395.0,0.0,48.18160095579451,20.747004191170426
510,2018-01,84916.0,2332508.0,144.0,50.72640382317801,20.708632653492863
510,2018-02,78980.0,2600343.0,0.0,52.235449735449734,17.27712715848127
510,2018-03,93307.0,2967850.0,0.0,55.738948626045406,17.883697570070364
510,2018-04,80342.0,2535795.0,0.0,49.593827160493824,18.022437802214558
510,2018-05,81770.0,2487590.0,0.0,48.847072879330945,18.698218623915785
510,2018-06,86821.0,2455108.0,0.0,53.59320987654321,20.115888520314922
510,2018-07,79402.0,2323307.0,0.0,47.432497013142175,19.440609585101466
510,2018-08,79026.0,2316672.0,0.0,47.2078853046595,19.403965257058402
510,2018-09,64122.0,2002292.0,48.0,39.58148148148148,18.216489403144
510,2018-10,79964.0,2562718.0,0.0,47.768219832735966,17.749197791823626
510,2018-11,73954.0,1596912.0,0.0,45.650617283950616,26.343029755761954
510,2018-12,76283.0,1214228.0,0.0,45.569295101553166,35.73654467420177
510,2019-01,46846.0,804358.0,0.0,27.98446833930705,33.12898775586658
510,2019-02,3576.0,369688.0,0.0,2.365079365079365,5.50233710588388
510,2019-03,629.0,102808.0,0.0,0.37574671445639185,3.480236622312142
510,2019-04,30.0,788.0,0.0,0.11019283746556473,21.65609137055838
